Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
