Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
