Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
