Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
