Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
