Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
