Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
