Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
