Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
