Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.6
