Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
