Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
