Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
