Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
