Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
