Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
