Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,17.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
