Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,18.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,18.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
