Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.9
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
552605,Maesgwynne Factories     Cefn Coed Y Cymmer Merth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
